Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.63
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.71
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.44
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.85
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.33
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
