Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.37
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.2
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,34.0
