Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.1
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
