Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.19
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.0
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
