Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.76
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.84
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.3
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.71
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.13
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.71
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.86
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
