Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.01
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.31
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.11
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.23
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.54
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.06
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.34
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.19
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.1
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,41.3
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.8
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.56
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.84
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.86
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,41.3
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.38
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.84
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.7
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.31
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.47
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
