Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.65
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.54
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.48
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.89
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.98
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.3
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.74
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.33
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.75
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.07
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
521868,Grenfell Park St.Thomas,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.91
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.38
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.04
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.71
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521868,Grenfell Park St.Thomas,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.0
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.72
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.38
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
521868,Grenfell Park St.Thomas,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.19
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.34
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.85
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.83
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.78
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.82
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.58
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
521868,Grenfell Park St.Thomas,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.01
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.96
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.57
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.8
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.46
