Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.7
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.16
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.45
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.8
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.05
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.55
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.93
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.9
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.69
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.02
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,42.0
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.78
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.6
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.23
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.28
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.83
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
521868,Grenfell Park St.Thomas,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.74
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.18
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
521868,Grenfell Park St.Thomas,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.53
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.62
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,42.2
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.26
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.61
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.93
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.89
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.4
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.19
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.08
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.05
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.61
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.62
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
