Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.59
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.25
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.08
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.9
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.05
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.62
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.01
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.81
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.2
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.83
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.17
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.96
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,42.2
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.34
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.94
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.91
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.52
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.6
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.99
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.84
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
521868,Grenfell Park St.Thomas,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.57
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.39
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.5
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.0
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.71
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521868,Grenfell Park St.Thomas,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.17
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.72
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.1
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.9
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.91
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.12
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.3
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.0
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.7
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.64
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,202.2
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.09
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.87
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.6
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
