Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.71
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.02
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.61
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.7
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.5
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.5
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.35
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.3
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.62
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.3
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.51
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.23
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.35
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.43
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.64
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.19
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.15
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.74
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.31
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.69
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.66
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.34
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.33
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.44
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.65
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.1
