Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.17
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.53
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.47
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.8
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.28
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.2
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.77
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.61
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.23
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.53
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.65
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.23
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.56
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.77
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.73
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.05
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
