Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.37
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.27
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.29
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.1
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.97
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.65
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
