Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.14
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.69
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.77
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.2
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.99
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.7
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.6
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.47
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.14
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
