Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.16
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.57
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.6
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.05
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.66
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.91
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.3
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
