Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.12
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.95
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.38
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.66
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.08
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.61
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.82
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
