Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.52
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.76
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.73
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.17
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.74
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.12
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.97
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.22
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.34
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.61
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.98
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.65
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,208.1
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.2
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.8
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
