Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.92
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.16
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.19
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.09
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.2
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.49
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.74
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.23
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.81
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.27
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.3
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.2
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.65
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
