Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.49
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.4
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
