Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.54
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.26
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.22
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
