Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.22
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.61
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
