Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.84
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.53
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.04
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
521868,Grenfell Park St.Thomas,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
