Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.89
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.02
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.71
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.36
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.43
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.14
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
