Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.49
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.2
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.59
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.22
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.66
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.73
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.71
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.57
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.1
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
521868,Grenfell Park St.Thomas,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.05
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.99
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
521868,Grenfell Park St.Thomas,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.37
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.87
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.84
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.22
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.73
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
