Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.35
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.5
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.27
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.76
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.15
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.01
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.32
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.91
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.14
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.99
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.71
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.87
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,185.3
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.1
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.2
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.03
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.76
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.97
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.3
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.17
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.5
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.27
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
521868,Grenfell Park St.Thomas,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.95
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.4
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.63
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.19
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.01
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.84
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.1
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.7
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.76
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
521868,Grenfell Park St.Thomas,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.41
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.6
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.12
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
521868,Grenfell Park St.Thomas,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.49
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.12
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
