Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.63
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.51
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.67
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.45
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.3
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.02
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.42
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.9
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.92
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.9
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.16
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.72
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.4
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.22
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.25
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.39
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.61
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
521868,Grenfell Park St.Thomas,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.48
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.13
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.56
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.29
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.44
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,204.2
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.11
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.12
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.57
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,224.4
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521868,Grenfell Park St.Thomas,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.97
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.18
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.6
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.61
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.09
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.7
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.69
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.59
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.24
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.37
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.3
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.7
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.7
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
