Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
521868,Grenfell Park St.Thomas,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.41
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.74
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.4
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.5
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.58
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.87
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.44
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.2
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.51
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.19
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.48
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.74
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.0
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.83
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.19
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.1
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.7
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.6
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.39
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.53
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.42
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.25
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.01
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.53
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.37
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.22
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.39
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.71
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.49
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.8
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
