Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.65
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.34
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.85
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,112.0
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.71
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.52
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.0
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.51
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521868,Grenfell Park St.Thomas,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.51
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.15
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.29
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.29
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.8
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.05
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.09
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.04
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.49
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.73
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.45
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.36
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.4
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.94
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.06
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.26
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.14
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.55
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.2
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.41
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,221.2
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
