Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.2
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.92
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.63
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.97
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.84
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.79
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.71
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.26
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.0
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.26
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.19
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.01
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.06
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.55
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.15
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.17
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
