Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.01
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.04
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.22
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.37
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.7
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.58
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.03
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.25
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.52
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.53
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.23
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
