Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.03
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.64
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.72
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.28
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.42
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.92
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
