Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.3
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.12
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.7
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.58
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.93
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.28
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.96
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
