Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.41
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.26
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.71
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.17
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
