Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.65
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.96
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.68
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.24
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.96
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.42
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.67
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.37
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.97
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.15
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.55
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.66
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
