Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.82
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.84
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.31
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.49
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.87
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.39
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.48
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.9
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.8
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.12
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.87
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
