Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
