Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.35
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.89
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.88
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
