Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.93
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.48
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
