Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.86
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.8
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.09
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
