Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.52
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.45
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.71
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.42
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,39.2
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.65
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.11
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.27
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
