Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.89
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.87
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.19
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.75
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.5
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.41
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.32
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.33
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.46
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.28
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.94
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.59
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.37
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.84
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.1
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
521868,Grenfell Park St.Thomas,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.65
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.85
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.69
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
521868,Grenfell Park St.Thomas,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.89
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.91
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
