Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.62
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.66
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.36
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.88
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.99
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
521868,Grenfell Park St.Thomas,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.06
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.64
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.61
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.35
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
521868,Grenfell Park St.Thomas,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.81
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.15
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.94
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.82
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.52
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.74
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.77
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.53
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.27
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.79
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,41.6
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.85
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.71
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.78
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,41.8
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
