Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.99
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.81
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.9
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.33
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.77
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.4
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,42.0
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.84
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.8
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.94
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.1
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.92
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.9
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.86
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.58
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.2
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,42.2
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.23
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.1
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.57
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.53
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.5
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.85
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.08
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.78
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.2
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.5
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.82
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.91
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.75
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.7
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,42.5
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.01
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
521868,Grenfell Park St.Thomas,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.04
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.33
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.1
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.1
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.5
