Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.78
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.76
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.61
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.4
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.38
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.69
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.18
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.7
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.49
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.4
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.72
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.78
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.4
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.3
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,203.8
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.42
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.05
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.2
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.2
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.48
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.99
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.79
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.45
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.1
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
521868,Grenfell Park St.Thomas,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.74
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.7
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.77
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.14
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.21
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.9
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,42.0
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.94
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
