Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.5
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.9
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.5
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
521868,Grenfell Park St.Thomas,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.87
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.9
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.58
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.53
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.7
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.55
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.16
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.8
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.56
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.45
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
521868,Grenfell Park St.Thomas,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.5
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.71
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.57
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.47
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.11
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.76
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.82
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.93
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,40.7
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
