Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.44
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.89
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.02
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.57
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.33
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,39.8
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.43
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.02
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
