Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.23
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.29
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.24
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.13
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.6
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.81
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.71
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
