Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.89
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.7
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.12
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
