Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.04
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.55
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
