Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.14
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.43
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.45
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
521868,Grenfell Park St.Thomas,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.57
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.93
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.17
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.8
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
