Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.51
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.07
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.71
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.3
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.89
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.33
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.04
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.92
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.77
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,224.7
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.76
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.2
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.09
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.44
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.34
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.05
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.66
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.92
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,177.7
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
