Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.89
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,191.8
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.75
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.02
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.43
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.54
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.28
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
521868,Grenfell Park St.Thomas,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.15
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.7
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.71
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.52
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.32
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
