Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
