Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.91
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.92
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.95
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.9
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.04
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
