Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
