Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.07
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
521868,Grenfell Park St.Thomas,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.99
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.44
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
