Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
521868,Grenfell Park St.Thomas,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.7
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.4
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.78
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.46
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
