Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.2
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.33
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.09
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.11
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.8
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.5
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.86
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.76
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.42
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.54
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.15
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.38
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.01
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.99
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.74
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.71
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.78
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.88
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,184.7
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.29
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.81
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
