Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.78
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.5
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.93
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.07
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.61
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.4
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.83
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
521868,Grenfell Park St.Thomas,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.48
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.4
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.73
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521868,Grenfell Park St.Thomas,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.03
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.6
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.86
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.06
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.76
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,106.8
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.0
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.71
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.1
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.1
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.08
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.14
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.98
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.29
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.88
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.41
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.9
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.68
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.7
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.34
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
