Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521868,Grenfell Park St.Thomas,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.69
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.79
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.4
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.05
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.84
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.15
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.2
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.06
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.53
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.77
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.4
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.01
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.53
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.67
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.43
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.59
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.91
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.52
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.38
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.47
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,200.5
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.42
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.06
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.6
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.83
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.16
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.5
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.23
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.92
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.12
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.01
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.22
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.1
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.45
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,218.4
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.0
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.68
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.4
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
