Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.95
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.13
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.57
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.37
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.83
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.58
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.5
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,110.7
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.1
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.01
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.3
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.46
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.32
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.04
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.58
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.0
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.51
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.4
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.81
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.56
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.04
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.15
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.48
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.6
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.57
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.5
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
521868,Grenfell Park St.Thomas,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.35
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.08
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.7
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.8
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.43
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.71
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.81
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.46
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.58
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
521868,Grenfell Park St.Thomas,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
