Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.45
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.16
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,120.5
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.18
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.92
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.41
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.69
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.15
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.85
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.1
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.71
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
521868,Grenfell Park St.Thomas,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.1
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.0
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.12
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.11
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.4
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
521868,Grenfell Park St.Thomas,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.0
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.13
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.84
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.81
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.3
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.83
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
521868,Grenfell Park St.Thomas,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.95
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.31
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
521868,Grenfell Park St.Thomas,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.15
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
