Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.07
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.88
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.76
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.5
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.14
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.5
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.4
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.63
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.9
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.75
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.54
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.03
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.07
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.58
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.95
