Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.17
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.55
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.5
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.44
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.06
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.01
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.42
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.97
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.36
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.9
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.4
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.47
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.68
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.71
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.4
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
521868,Grenfell Park St.Thomas,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.99
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.78
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.36
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.8
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
