Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.93
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.13
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.58
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.94
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.76
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.33
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.92
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.16
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.62
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.05
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.88
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.2
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.68
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.57
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.6
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,125.8
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.76
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.95
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,221.7
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.38
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.35
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
521868,Grenfell Park St.Thomas,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.22
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.33
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.36
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.68
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.32
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.57
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.4
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
